Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
