Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
