Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
