Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
