Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
