Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
