Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
