Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
