Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
