Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,32.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,89.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,30.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,71.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,29.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
