Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,27.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
