Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
