Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
