Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
