Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
