Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
