Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
