Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
