Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
