Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
