Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
