Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
