Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
