Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
