Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
