Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
