Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,24.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
