Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
