Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
