Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
