Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
