Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
