Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
