Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
