Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
