Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
