Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
