Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
