Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
