Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
