Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
