Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
