Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.89
