Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
