Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
