Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
