Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
