Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
