Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,79.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
