Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
