Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
