Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
