Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
