Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
