Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
