Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
