Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
