Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
