Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
