Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
