Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
