Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
