Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
