Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,26.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
